Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
