Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
