Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
