Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
