Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
