Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
