Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
