Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,279.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,289.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,19.6
