Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
