Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
