Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,320.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,345.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,272.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
