Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
