Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
