Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
