Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
