Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
