Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
