Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
