Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
