Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
