Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
