Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,22.4
