Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
