Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
