Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
