Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
