Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
