Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
