Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,221.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
