Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
