Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
