Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
