Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
