Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
