Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
