Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,19.8
