Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
