Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
