Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
