Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
