Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
