Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
