Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
