Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,282.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
