Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
