Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
