Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
