Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
