Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,244.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
