Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
