Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
