Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
