Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,306.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
