Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
