Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
