Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
