Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
