Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,212.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
