Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
