Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
