Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
