Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,235.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
