Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
