Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
